Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91708
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93075
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44283
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4309
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9361
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93359
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49593
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9144
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49664
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49337
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45553
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
