Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48461
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5014
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5523
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92908
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49651
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94067
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50848
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93133
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50518
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,113.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.25
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93725
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61813
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
