Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93655
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57263
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9501
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55312
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60229
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60201
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56826
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56008
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57232
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
