Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61248
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67456
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,129.25
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,147.38
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,179.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,136.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61633
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,86.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58367
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60012
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60855
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,129.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,190.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,137.88
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,201.12
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57507
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
