Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,124.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,194.62
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57937
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,172.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58965
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,83.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,127.12
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58444
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,193.75
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6202
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,166.25
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,176.25
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66989
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,157.12
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,102.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,105.5
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,203.12
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,239.88
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63534
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,115.5
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,206.88
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,205.38
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
