Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62313
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,109.88
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,179.5
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,128.88
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,190.62
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,140.25
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68173
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,91.38
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,201.75
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65756
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,112.88
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,213.25
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.25
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63436
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63165
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,133.5
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,109.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,85.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,173.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,176.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,265.75
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,141.38
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70449
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,108.5
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,174.5
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,163.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,247.75
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,149.25
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75055
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
