Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,116.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,195.62
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,153.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,210.12
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72467
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,182.88
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67837
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65646
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,127.88
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,216.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64215
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91547
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60983
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,91.5
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92871
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62634
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94867
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71221
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
