Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,105.75
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72638
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,135.62
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,224.88
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,196.88
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,225.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71389
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,115.5
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.88
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,157.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63006
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63268
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.39
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.16
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,178.62
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63803
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68603
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,93.5
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,166.88
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64529
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
