Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62829
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64096
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66174
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64675
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64474
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92136
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,167.5
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67013
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9324
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,189.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,175.25
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
