Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.94
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65295
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,167.12
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,126.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58041
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,161.38
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52856
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55163
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58343
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58932
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,157.12
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59686
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
