Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58401
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63241
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59878
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,94.12
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,160.62
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57653
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,104.88
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,166.25
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52367
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,176.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55669
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,165.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5212
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
