Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48898
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,176.75
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47341
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48425
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52349
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,108.62
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,201.62
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57943
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,145.25
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59637
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54611
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
