Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,87.5
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53017
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5061
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53735
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,100.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5494
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,189.62
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48492
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57668
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,115.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
