Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55425
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50167
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,152.12
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4562
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46258
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48748
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,103.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42061
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41112
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93408
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
