Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37197
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37072
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,126.38
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40432
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,158.38
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,171.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.63
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39883
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,135.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91745
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34264
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91339
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34975
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91205
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38643
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
