Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87332
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30925
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92221
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32711
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89908
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2965
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86279
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28783
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88339
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26171
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90253
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83722
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25399
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91354
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
