Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91067
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94079
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26455
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91229
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90994
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94571
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22689
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91489
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93936
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25023
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.62
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93515
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2871
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27733
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92273
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27364
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90085
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.88
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29226
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91943
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,58.0
