Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33111
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32842
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92325
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31762
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89972
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29824
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90985
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29189
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92422
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26998
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9248
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28737
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92322
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
