Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90661
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28811
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91968
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94864
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29592
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92154
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.31
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29299
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9028
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31368
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.82
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30288
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29574
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93692
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32137
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
