Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35134
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9082
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33107
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35796
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93283
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34188
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94647
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34136
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35232
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
