Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37179
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37093
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9501
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39562
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39754
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41335
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41637
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9552
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40758
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
