Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39757
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40575
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42004
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40209
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55129
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92938
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54607
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,154.5
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92636
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54815
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
