Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90674
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56133
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54751
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57885
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58148
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,134.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62557
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,106.62
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.62
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70312
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,130.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.62
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,177.88
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64834
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
