Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,99.12
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63183
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,148.25
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6123
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,114.5
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56591
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,166.88
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6361
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58663
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60177
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,100.12
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
