Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6517
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,161.25
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68746
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,134.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,138.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68533
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,112.12
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64639
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,101.5
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64529
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59658
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,155.38
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63647
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
