Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,151.12
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62774
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,151.5
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61782
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,157.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64233
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,91.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.25
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,154.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64407
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,94.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,206.25
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,161.12
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6658
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,213.25
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,167.25
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67712
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,199.88
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,161.75
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63949
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
