Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,177.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,186.12
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68524
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,163.62
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64895
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,167.25
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,165.88
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67105
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66412
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,163.5
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,186.12
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68164
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,154.38
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,155.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,247.5
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73153
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,134.5
