Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,105.25
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,118.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,211.62
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,126.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71087
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94696
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,123.12
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,140.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,200.75
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,195.62
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68881
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,132.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,208.5
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67205
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,131.25
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,142.62
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,123.75
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68524
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,193.12
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73208
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,181.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,206.75
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,85.38
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73867
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,111.62
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,184.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
