Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69659
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,121.25
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,183.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,196.62
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68215
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7243
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,168.75
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73947
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,214.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,192.12
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68408
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,155.25
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69503
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69534
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92413
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
