Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68161
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8656
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,95.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,152.62
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66604
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91769
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93503
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,111.25
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,143.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,203.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,156.12
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65841
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89496
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93558
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,129.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,158.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74151
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91009
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,115.25
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,134.38
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,148.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66775
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61602
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93118
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,172.5
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5845
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
