Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90027
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,143.75
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,176.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6148
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89483
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,100.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,167.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65307
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92981
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,185.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,102.88
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,167.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69439
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,173.75
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67871
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,172.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6661
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,146.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,183.5
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61709
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93835
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,135.25
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
