Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68032
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61993
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58996
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59924
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,144.12
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,151.62
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60339
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,144.12
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64312
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,94.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,146.75
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5407
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91308
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
