Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4837
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90262
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44652
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90536
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,149.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93158
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44295
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90472
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,145.38
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47274
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91223
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,135.62
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44762
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93228
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49526
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50338
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
