Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46429
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5227
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,161.38
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49416
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,203.88
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48235
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,192.75
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55703
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,168.25
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51095
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,169.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50417
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
