Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5234
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48672
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47179
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41183
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45095
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53289
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,118.38
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
