Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47738
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,144.38
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48003
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,149.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46819
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,177.62
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40148
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4341
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45092
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,133.5
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4836
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,98.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
