Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,134.5
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39471
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,91.5
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43362
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,152.25
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39031
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91385
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35552
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35882
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92197
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41393
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.59
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.12
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.61
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90903
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40774
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
