Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93625
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34746
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95254
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.56
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92227
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3301
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30397
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94342
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93555
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30605
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91879
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3351
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88571
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32638
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89502
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93491
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32168
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
