Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93454
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8956
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91186
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29622
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92508
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88879
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29339
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34902
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34166
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9447
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32335
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31112
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93115
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
