Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32747
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93695
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31881
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92218
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30974
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29912
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91885
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.44
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33123
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32308
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34627
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
