Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.44
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3463
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32757
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34414
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,94.12
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92389
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34139
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88702
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33696
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93973
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4201
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4323
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
