Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39919
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42406
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46069
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46783
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,124.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51632
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49285
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95529
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50341
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
