Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55914
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44704
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92566
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47308
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47375
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90689
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44674
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93542
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46545
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
