Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90314
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91836
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60446
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93451
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91519
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61215
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90594
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94009
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5935
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9003
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62979
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91928
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63485
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91916
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91052
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62591
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91678
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92978
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64547
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91189
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
