Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92731
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68502
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,101.38
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67547
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92126
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,109.25
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6878
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93198
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,104.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69195
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,107.5
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67056
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,118.75
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,100.5
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,192.75
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,127.88
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66531
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,125.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94137
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65438
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
