Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,148.75
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67388
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,157.62
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94147
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65991
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,103.5
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65502
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,112.12
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,173.12
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66418
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,152.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64453
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92282
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,115.88
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.38
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,132.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,180.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65679
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68908
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
