Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,156.12
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,164.88
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70575
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,156.38
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71228
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,153.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,162.75
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70489
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,169.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67098
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,101.75
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,156.38
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,129.88
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66824
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69799
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,111.25
