Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69076
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95251
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73098
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72207
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,153.75
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,112.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,176.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74817
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,155.38
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71911
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,162.12
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,187.12
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72967
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,119.12
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,225.12
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74218
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
