Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,107.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,181.25
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,217.5
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72311
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,187.12
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,207.75
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7489
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,110.62
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74618
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,139.25
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,214.38
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75909
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,114.5
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,137.62
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,191.88
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,204.38
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.25
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,297.5
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76324
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,138.5
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,196.88
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,161.5
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,294.25
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74484
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,103.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,209.88
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,204.88
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76559
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,153.75
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
