Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,107.38
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,139.62
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,197.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,211.25
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74676
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,171.5
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,170.38
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74023
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,256.69
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.25
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,256.42
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,179.25
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72534
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,85.38
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,170.12
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,128.62
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,189.88
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68142
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,104.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68881
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,180.62
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.62
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67987
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,184.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66748
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
