Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,188.62
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94943
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63952
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,189.5
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65515
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,167.25
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,156.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66369
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,99.5
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,169.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65914
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93875
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65234
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,110.75
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,182.88
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64657
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,110.62
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,167.12
