Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,142.12
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93381
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67636
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,109.62
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64807
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66448
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,96.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66976
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,102.25
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66073
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65978
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,165.62
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65856
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
