Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,178.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67248
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,199.12
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63439
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,159.12
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62225
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58273
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93988
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60818
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,155.12
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64392
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,192.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68569
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
