Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,97.75
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,155.75
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,193.12
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74401
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93295
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,118.25
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62765
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,84.12
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,159.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66366
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,156.88
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59738
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,136.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62713
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64584
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
