Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64074
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62502
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63973
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60336
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61584
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59713
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,142.25
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62014
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
