Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,177.88
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62179
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,167.5
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6087
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,157.25
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63903
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91855
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,96.5
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,165.38
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72888
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.25
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,170.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70004
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,98.62
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69204
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,93.88
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65216
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
