Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,169.75
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63052
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67529
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,152.5
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66549
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62625
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61849
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5313
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94095
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54696
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
