Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93185
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93661
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57211
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91388
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93039
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57317
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92435
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92496
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5845
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91754
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92264
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55538
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88049
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51052
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53628
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
