Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90713
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55166
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91647
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5237
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90582
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46435
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92102
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94919
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43154
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91809
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91537
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4201
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91928
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90887
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9487
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45589
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92837
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91083
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48602
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
