Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90997
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48135
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9274
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92309
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91437
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45071
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89148
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93588
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45406
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90658
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44317
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90649
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47741
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88092
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45034
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89801
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47689
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
