Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93347
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45779
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9216
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45626
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95001
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92953
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48193
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81198
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48553
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88925
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92316
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48217
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87271
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92224
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46932
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92438
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92251
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48736
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
