Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92749
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44652
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91424
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45296
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88589
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44622
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93512
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8883
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42904
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88949
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43951
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88122
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44765
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
