Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51885
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47793
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49712
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50405
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94446
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48772
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52007
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49703
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
