Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94281
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50695
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93381
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50634
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91403
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52325
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5386
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,129.62
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52355
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50518
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51531
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
